Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
