Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
