Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.63
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.54
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.21
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.47
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.45
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.9
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.41
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
852401,HILL STREET - HEDNESFORD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.91
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.84
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.61
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.64
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.32
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.46
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.76
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
