Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.58
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.04
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.57
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.49
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.82
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.79
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.17
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.59
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.67
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.51
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.35
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.85
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.65
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.53
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
