Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.42
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.71
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.37
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.8
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.58
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.67
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.14
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.6
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
