Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
852401,HILL STREET - HEDNESFORD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
852401,HILL STREET - HEDNESFORD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
