Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.17
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
