Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
