Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
852401,HILL STREET - HEDNESFORD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
852401,HILL STREET - HEDNESFORD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
852401,HILL STREET - HEDNESFORD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
852401,HILL STREET - HEDNESFORD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
