Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.25
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
852401,HILL STREET - HEDNESFORD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.17
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
852401,HILL STREET - HEDNESFORD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.73
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.66
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.79
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
852401,HILL STREET - HEDNESFORD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.7
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.72
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.2
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.03
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.68
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.82
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.71
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.11
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.66
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
852401,HILL STREET - HEDNESFORD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.43
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.04
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
852401,HILL STREET - HEDNESFORD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.17
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.12
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.9
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.91
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
852401,HILL STREET - HEDNESFORD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.76
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.94
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.05
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
852401,HILL STREET - HEDNESFORD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.34
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.84
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.65
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
852401,HILL STREET - HEDNESFORD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.61
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.95
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
852401,HILL STREET - HEDNESFORD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.27
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.09
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.19
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
852401,HILL STREET - HEDNESFORD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.17
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.25
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
852401,HILL STREET - HEDNESFORD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.01
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.4
