Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
852401,HILL STREET - HEDNESFORD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.86
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.46
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.83
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
852401,HILL STREET - HEDNESFORD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.16
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.26
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.3
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.71
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.85
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.56
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.87
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
852401,HILL STREET - HEDNESFORD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.48
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.16
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
852401,HILL STREET - HEDNESFORD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.62
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.91
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.04
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.92
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.33
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.34
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.57
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.28
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.33
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.2
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.48
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.61
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.06
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
