Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.67
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.54
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.3
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.19
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.96
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.05
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
852401,HILL STREET - HEDNESFORD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.21
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
