Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.69
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.4
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.23
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
852401,HILL STREET - HEDNESFORD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.92
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.55
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.37
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.59
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.42
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.14
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.07
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
852401,HILL STREET - HEDNESFORD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.99
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.48
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
