Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
852401,HILL STREET - HEDNESFORD,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
852401,HILL STREET - HEDNESFORD,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
852401,HILL STREET - HEDNESFORD,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
