Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.96
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.69
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.33
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.58
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
