Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
