Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
