Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
