Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.34
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.68
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.13
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.54
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.92
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.41
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.2
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.18
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.93
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.81
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.17
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
852401,HILL STREET - HEDNESFORD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.3
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.3
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
852401,HILL STREET - HEDNESFORD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.55
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.23
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.39
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.37
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.41
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.22
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.1
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.19
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.15
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.6
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.89
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.42
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.53
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.9
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.65
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
