Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.15
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.67
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.5
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.5
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.85
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.92
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.02
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.54
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.5
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.33
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
852401,HILL STREET - HEDNESFORD,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.83
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
852401,HILL STREET - HEDNESFORD,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
