Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.64
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.26
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.39
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.6
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.14
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.16
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.75
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.76
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.8
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
