Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
852401,HILL STREET - HEDNESFORD,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
