Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
