Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.04
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.01
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.32
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
852401,HILL STREET - HEDNESFORD,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.7
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
852401,HILL STREET - HEDNESFORD,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.38
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.28
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
852401,HILL STREET - HEDNESFORD,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
852401,HILL STREET - HEDNESFORD,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
