Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
852401,HILL STREET - HEDNESFORD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.28
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.48
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.46
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.11
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
852401,HILL STREET - HEDNESFORD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.76
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.6
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.82
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
852401,HILL STREET - HEDNESFORD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.5
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.84
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.21
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.55
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.8
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.19
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
852401,HILL STREET - HEDNESFORD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.19
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.03
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.25
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.21
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.2
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.51
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
852401,HILL STREET - HEDNESFORD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.63
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.18
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.83
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.06
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
852401,HILL STREET - HEDNESFORD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.54
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.54
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
852401,HILL STREET - HEDNESFORD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.36
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.8
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
