Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
852401,HILL STREET - HEDNESFORD,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
852401,HILL STREET - HEDNESFORD,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
