Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.0
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.0
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
