Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
