Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
