Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,11.2
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,11.2
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,12.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
