Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.03
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.44
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.21
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.06
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.74
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.59
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.28
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.95
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.96
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.2
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.6
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.76
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.2
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.91
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.82
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.73
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
852401,HILL STREET - HEDNESFORD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.82
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.95
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
