Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
852401,HILL STREET - HEDNESFORD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.69
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.65
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.06
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
852401,HILL STREET - HEDNESFORD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.27
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.09
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.3
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.81
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.71
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.52
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.9
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.71
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
852401,HILL STREET - HEDNESFORD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.62
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.8
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
852401,HILL STREET - HEDNESFORD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.39
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.24
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,11.5
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.12
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.95
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.6
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,11.5
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
852401,HILL STREET - HEDNESFORD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.16
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.8
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,11.5
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.83
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.0
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
852401,HILL STREET - HEDNESFORD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.08
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
852401,HILL STREET - HEDNESFORD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.28
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.31
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.2
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.5
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.34
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
852401,HILL STREET - HEDNESFORD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.01
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.83
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.4
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,10.7
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.22
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.87
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
852401,HILL STREET - HEDNESFORD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.76
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.3
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
