Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.09
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.29
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.29
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,10.7
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.34
