Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
