Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,11.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,11.3
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,11.3
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,11.3
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,11.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.86
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,11.3
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,11.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
