Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,10.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,10.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,10.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
