Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,9.8
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,9.8
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,9.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,9.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,10.0
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
