Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,8.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,8.5
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,9.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,9.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,9.2
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
