Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,9.7
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,9.7
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,9.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,10.0
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
852401,HILL STREET - HEDNESFORD,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
852401,HILL STREET - HEDNESFORD,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,9.9
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,10.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
852401,HILL STREET - HEDNESFORD,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.77
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.49
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.5
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.29
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.81
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
852401,HILL STREET - HEDNESFORD,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
