Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
852401,HILL STREET - HEDNESFORD,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.83
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
852401,HILL STREET - HEDNESFORD,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.52
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.7
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.91
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.2
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.94
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.22
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.29
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.54
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.15
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.36
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.7
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.69
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.83
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.47
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.68
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.51
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.7
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.05
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.25
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,11.5
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.63
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,52.1
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,217.2
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.95
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.22
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.47
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.1
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,11.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.26
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.46
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
852401,HILL STREET - HEDNESFORD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.53
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.19
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.6
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,11.7
