Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.78
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
852401,HILL STREET - HEDNESFORD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.31
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.08
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.46
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.06
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
852401,HILL STREET - HEDNESFORD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.38
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.66
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.09
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.74
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.74
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.54
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.4
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.63
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.35
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
852401,HILL STREET - HEDNESFORD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.18
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.01
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.2
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,11.5
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.23
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.64
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.35
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.54
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.8
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,11.3
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.17
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.2
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
852401,HILL STREET - HEDNESFORD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.72
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,11.3
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.41
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.37
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.07
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.3
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.64
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.62
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
852401,HILL STREET - HEDNESFORD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.69
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.51
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.8
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.04
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.26
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.08
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
852401,HILL STREET - HEDNESFORD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.43
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.83
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
852401,HILL STREET - HEDNESFORD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.18
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,10.7
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.66
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.9
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
