Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.43
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
852401,HILL STREET - HEDNESFORD,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.62
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.82
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.84
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.21
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.31
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.28
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
