Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
