Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.71
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,10.0
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,9.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,9.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,9.7
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.53
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
