Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,9.7
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,9.4
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,9.4
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,9.4
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,9.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,9.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
