Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.34
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,9.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,9.2
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,9.1
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,9.0
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,9.0
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,8.9
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,8.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,8.9
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,9.0
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,9.0
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,9.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,9.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,9.1
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
