Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,9.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,9.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,9.4
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
