Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,9.9
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,10.0
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
