Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.62
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
