Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
852401,HILL STREET - HEDNESFORD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
852401,HILL STREET - HEDNESFORD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.86
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.78
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.17
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.86
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.81
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,209.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.92
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.25
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
852401,HILL STREET - HEDNESFORD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.23
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.9
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
852401,HILL STREET - HEDNESFORD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.16
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.15
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.07
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.61
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
852401,HILL STREET - HEDNESFORD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
