Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
852401,HILL STREET - HEDNESFORD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.16
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.14
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.95
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.45
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
