Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,17.4
