Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.66
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.03
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.01
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
