Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.88
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.0
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,11.3
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.86
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
