Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.93
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.18
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.34
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,10.0
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,9.9
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,9.8
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,9.3
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,9.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,8.6
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,8.3
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,8.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,8.1
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,8.1
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
