Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,8.0
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,7.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,7.5
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,7.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,7.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,7.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,7.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,7.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,7.4
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,7.2
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,7.0
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,6.9
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,6.9
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
