Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
852401,HILL STREET - HEDNESFORD,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,7.5
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,7.6
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,7.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,7.6
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,7.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,7.8
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,7.9
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,7.9
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,8.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,8.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,8.1
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,8.1
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,8.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
