Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,8.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,8.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,8.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,8.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,8.1
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
