Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
