Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.23
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.55
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.93
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.3
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.63
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
852401,HILL STREET - HEDNESFORD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.26
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.36
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
852401,HILL STREET - HEDNESFORD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.92
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.32
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.74
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.39
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.27
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
