Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.72
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.09
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.74
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.88
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.26
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.0
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.7
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.82
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
