Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
852401,HILL STREET - HEDNESFORD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
