Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
852401,HILL STREET - HEDNESFORD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
