Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.64
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.86
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.52
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
